Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.16
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,26.56
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.25
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
410445,Carclew Terrace,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.55
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.45
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.3
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.76
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.2
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,150.8
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
410445,Carclew Terrace,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.77
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.45
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
410445,Carclew Terrace,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.62
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410445,Carclew Terrace,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.32
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.36
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
410445,Carclew Terrace,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.52
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.32
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,26.8
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.93
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
410445,Carclew Terrace,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.32
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.45
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.86
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.15
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,34.2
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
410445,Carclew Terrace,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,31.11
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.21
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
410445,Carclew Terrace,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.83
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.66
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.86
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.63
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.93
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
410445,Carclew Terrace,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.03
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.83
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
410445,Carclew Terrace,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.21
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.07
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
410445,Carclew Terrace,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
