Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.91
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,34.13
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
410445,Carclew Terrace,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.17
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.89
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.65
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.51
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
410445,Carclew Terrace,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.07
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.07
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
410445,Carclew Terrace,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.2
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.59
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.42
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.4
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.62
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
410445,Carclew Terrace,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.89
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.09
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.75
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.71
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.26
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
410445,Carclew Terrace,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.79
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.72
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.5
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.93
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,39.51
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.38
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
410445,Carclew Terrace,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.23
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.62
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.22
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.89
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
410445,Carclew Terrace,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.04
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.44
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.73
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.7
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.69
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,26.42
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
410445,Carclew Terrace,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.26
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.63
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
410445,Carclew Terrace,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.57
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.7
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.5
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
410445,Carclew Terrace,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.12
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.86
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.8
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
410445,Carclew Terrace,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.38
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.23
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.53
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.58
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.96
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
410445,Carclew Terrace,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
