Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.18
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.96
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.24
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.86
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
410445,Carclew Terrace,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.85
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.69
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.58
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.22
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.7
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
410445,Carclew Terrace,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.35
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.31
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,40.63
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.1
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
410445,Carclew Terrace,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.75
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.96
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.08
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.2
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.64
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.87
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.66
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
410445,Carclew Terrace,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.68
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.2
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.68
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.69
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.44
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.81
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
410445,Carclew Terrace,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.13
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.3
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,22.81
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.2
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.74
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.3
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.86
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,43.66
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.7
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
410445,Carclew Terrace,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.64
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.31
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.17
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.6
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.32
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
410445,Carclew Terrace,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.76
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.71
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.17
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,18.77
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.92
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.44
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,46.69
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.88
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
410445,Carclew Terrace,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.95
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.19
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,23.22
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.1
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.01
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.22
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,42.84
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.48
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.73
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
410445,Carclew Terrace,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.16
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,25.92
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.5
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.9
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.31
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.74
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.9
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.98
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.7
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
410445,Carclew Terrace,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,24.1
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.83
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.57
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.99
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.31
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
410445,Carclew Terrace,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.94
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.81
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,25.2
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.4
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.66
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.22
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.2
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
