Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,55.11
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.16
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.0
410445,Carclew Terrace,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.71
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.67
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.92
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.8
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.67
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.11
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
410445,Carclew Terrace,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.8
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.52
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.3
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.44
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.71
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,60.02
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.92
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
410445,Carclew Terrace,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,24.83
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.09
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.5
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.6
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.02
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.83
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.16
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.3
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
410445,Carclew Terrace,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,26.34
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.72
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.24
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.25
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.16
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.46
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,45.96
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.6
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
410445,Carclew Terrace,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.47
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.35
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.58
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,44.8
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.68
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
410445,Carclew Terrace,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.17
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.69
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.1
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.49
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
410445,Carclew Terrace,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.96
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.46
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.66
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
410445,Carclew Terrace,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.71
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,19.5
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.86
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.9
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
410445,Carclew Terrace,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.41
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.06
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.79
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.47
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.9
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
410445,Carclew Terrace,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.02
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,21.86
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.72
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.46
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.6
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
410445,Carclew Terrace,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.94
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,19.39
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.4
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.06
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
410445,Carclew Terrace,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.11
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.64
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.57
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
