Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.55
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.93
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.13
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
410445,Carclew Terrace,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.8
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.37
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.59
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
410445,Carclew Terrace,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.37
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.61
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,22.21
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.62
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.66
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.59
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
410445,Carclew Terrace,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.85
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.11
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.92
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.35
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.61
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
410445,Carclew Terrace,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.42
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.84
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.47
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.59
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,37.68
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.53
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
410445,Carclew Terrace,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,32.45
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.38
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.11
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
410445,Carclew Terrace,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.18
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.99
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.79
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.79
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.8
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
410445,Carclew Terrace,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.68
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.67
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
410445,Carclew Terrace,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.38
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.37
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
410445,Carclew Terrace,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.73
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.58
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.96
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.1
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.87
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.34
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
410445,Carclew Terrace,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.59
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.2
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,41.92
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
410445,Carclew Terrace,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.47
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.36
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.68
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
410445,Carclew Terrace,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
