Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.08
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.8
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
410445,Carclew Terrace,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.49
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.78
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
410445,Carclew Terrace,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.16
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.39
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
410445,Carclew Terrace,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.85
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.09
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.73
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
410445,Carclew Terrace,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.46
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.69
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.56
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.58
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
410445,Carclew Terrace,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.33
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.73
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.01
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.22
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.66
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.96
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
410445,Carclew Terrace,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.13
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,20.2
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.09
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
410445,Carclew Terrace,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.05
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
410445,Carclew Terrace,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.92
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.65
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.2
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.09
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
410445,Carclew Terrace,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.53
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.42
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.51
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
410445,Carclew Terrace,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.52
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.68
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.7
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
