Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,47.37
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,125.7
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
410445,Carclew Terrace,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.58
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.62
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.8
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
410445,Carclew Terrace,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.07
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.55
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.3
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.39
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,37.8
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.11
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
410445,Carclew Terrace,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.09
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.7
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,25.95
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.42
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.51
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410445,Carclew Terrace,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.41
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.06
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.12
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
410445,Carclew Terrace,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.3
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.54
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.47
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
410445,Carclew Terrace,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,24.92
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.39
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
410445,Carclew Terrace,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.45
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.29
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.36
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.46
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.44
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
410445,Carclew Terrace,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.1
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.45
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.55
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410445,Carclew Terrace,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.81
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.65
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.7
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.07
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.29
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
410445,Carclew Terrace,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.18
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.52
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.1
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.71
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.51
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
410445,Carclew Terrace,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
