Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.68
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.05
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.85
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.46
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
410445,Carclew Terrace,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.27
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
410445,Carclew Terrace,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.81
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.69
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.75
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,19.2
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.77
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.42
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,17.33
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
410445,Carclew Terrace,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.58
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,39.11
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
410445,Carclew Terrace,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,38.26
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
410445,Carclew Terrace,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.87
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.7
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410445,Carclew Terrace,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,33.69
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
410445,Carclew Terrace,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.93
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.99
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
410445,Carclew Terrace,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.8
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.33
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
410445,Carclew Terrace,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.7
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.19
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.32
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.75
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
410445,Carclew Terrace,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.44
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.98
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.21
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.92
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.14
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
410445,Carclew Terrace,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.38
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.77
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.67
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
