Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.94
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,42.54
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
410445,Carclew Terrace,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.28
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.55
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.62
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,38.11
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.1
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
410445,Carclew Terrace,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.51
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.43
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
410445,Carclew Terrace,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.67
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.86
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.15
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.2
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.83
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
410445,Carclew Terrace,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.95
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.89
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.07
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.42
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.01
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.0
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,18.7
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.58
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,42.94
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
410445,Carclew Terrace,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.9
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.26
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.81
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,18.7
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,41.47
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
410445,Carclew Terrace,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.79
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.06
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.71
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,37.62
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.33
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
410445,Carclew Terrace,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.56
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.6
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.53
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.13
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
410445,Carclew Terrace,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.95
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,37.05
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
410445,Carclew Terrace,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.02
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.24
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
410445,Carclew Terrace,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.17
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,35.47
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.27
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
410445,Carclew Terrace,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.06
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
