Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.3
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.55
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.73
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.32
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
410445,Carclew Terrace,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.54
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.41
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
410445,Carclew Terrace,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.92
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,22.65
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.19
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
410445,Carclew Terrace,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.71
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.18
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.87
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.58
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
410445,Carclew Terrace,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.0
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.43
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.85
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.79
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
410445,Carclew Terrace,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.72
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.66
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.49
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410445,Carclew Terrace,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.28
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.98
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.09
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.92
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
410445,Carclew Terrace,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
410445,Carclew Terrace,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.32
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.77
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.35
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.3
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
