Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.83
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.4
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.67
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.76
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.97
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.1
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
410445,Carclew Terrace,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.35
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
410445,Carclew Terrace,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.46
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410445,Carclew Terrace,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.89
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.19
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.06
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
410445,Carclew Terrace,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,30.57
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
410445,Carclew Terrace,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.78
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,34.31
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410445,Carclew Terrace,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.8
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.2
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.21
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
410445,Carclew Terrace,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.3
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.89
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410445,Carclew Terrace,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.99
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.15
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.01
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
410445,Carclew Terrace,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.38
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.54
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,30.92
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
410445,Carclew Terrace,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.13
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
410445,Carclew Terrace,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.59
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.01
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.66
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.3
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.13
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
