Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,41.19
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
410445,Carclew Terrace,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.54
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.26
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.37
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,37.73
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
410445,Carclew Terrace,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.32
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.72
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.35
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.65
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,114.9
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
410445,Carclew Terrace,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.95
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.29
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.8
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.2
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.16
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
410445,Carclew Terrace,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,39.72
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.21
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.9
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,47.23
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.3
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
410445,Carclew Terrace,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.66
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.74
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.8
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.16
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.48
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
410445,Carclew Terrace,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.26
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.65
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.21
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.68
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
410445,Carclew Terrace,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.09
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.4
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.51
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.55
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.62
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
410445,Carclew Terrace,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.76
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.88
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.27
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.36
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.05
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.66
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.9
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
410445,Carclew Terrace,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.67
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.56
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.7
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.53
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,33.13
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
410445,Carclew Terrace,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.79
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,32.71
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.24
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,39.07
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
410445,Carclew Terrace,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.74
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.6
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.21
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
410445,Carclew Terrace,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
