Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,30.92
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.2
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.63
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,38.3
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
410445,Carclew Terrace,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.16
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.6
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.63
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.13
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
410445,Carclew Terrace,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.23
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.77
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.8
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.8
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
410445,Carclew Terrace,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.82
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.3
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
410445,Carclew Terrace,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.39
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.69
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.5
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.6
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.78
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410445,Carclew Terrace,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.99
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.13
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410445,Carclew Terrace,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.36
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.19
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.0
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.55
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.05
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.1
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.69
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.14
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.06
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.43
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.03
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,26.49
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,31.75
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
410445,Carclew Terrace,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,22.2
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410445,Carclew Terrace,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.6
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.42
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.29
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.35
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
410445,Carclew Terrace,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.5
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
