Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.03
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.46
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
410445,Carclew Terrace,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.15
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
410445,Carclew Terrace,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.68
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.06
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.59
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.34
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.05
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
410445,Carclew Terrace,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.67
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.7
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,28.14
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.76
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.45
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.67
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.07
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.27
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
410445,Carclew Terrace,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.1
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.33
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.6
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
410445,Carclew Terrace,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.58
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.54
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.58
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.76
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.78
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.71
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.48
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.92
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.62
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.92
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,36.15
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
410445,Carclew Terrace,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.3
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.99
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.63
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
410445,Carclew Terrace,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.35
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.74
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.4
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.67
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.86
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410445,Carclew Terrace,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.11
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.06
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.79
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.83
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.93
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.08
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
410445,Carclew Terrace,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
