Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.13
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.68
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
410445,Carclew Terrace,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.52
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.01
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,43.07
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.69
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
410445,Carclew Terrace,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.6
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.0
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.5
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.44
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.05
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,37.49
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
410445,Carclew Terrace,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.0
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.47
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.02
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.04
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.46
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,38.55
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.48
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
410445,Carclew Terrace,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.96
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.41
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.56
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.24
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.46
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,41.07
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
410445,Carclew Terrace,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.03
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.01
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.62
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.98
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,22.4
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.14
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
410445,Carclew Terrace,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.76
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,21.1
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.9
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.49
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.83
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.3
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.83
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
410445,Carclew Terrace,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.2
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.13
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.1
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,46.85
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
410445,Carclew Terrace,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.49
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.31
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.6
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.33
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,22.3
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.85
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.93
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
410445,Carclew Terrace,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.99
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.32
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.42
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,22.2
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
410445,Carclew Terrace,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.17
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.77
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,21.88
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.95
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
410445,Carclew Terrace,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.48
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,20.91
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.03
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.26
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.43
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,52.55
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.19
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
410445,Carclew Terrace,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
