Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,24.03
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.33
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.52
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
410445,Carclew Terrace,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.43
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,25.07
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.17
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.17
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.99
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,54.19
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,44.27
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
410445,Carclew Terrace,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.19
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.77
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,24.72
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.8
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.55
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.18
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.36
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.92
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.3
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.2
410445,Carclew Terrace,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.52
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,37.32
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,25.09
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.7
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.09
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.04
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.45
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.27
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.7
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
410445,Carclew Terrace,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.25
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.74
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.13
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.2
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.97
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.75
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.53
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.67
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,105.0
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
410445,Carclew Terrace,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.92
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.16
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.74
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.7
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.56
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.76
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.29
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
410445,Carclew Terrace,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.31
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,23.28
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.3
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.7
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.19
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,21.7
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.9
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.5
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,123.9
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.2
410445,Carclew Terrace,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.04
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.37
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.2
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.72
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.77
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.0
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
410445,Carclew Terrace,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.69
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.99
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.5
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.35
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.89
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.33
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
410445,Carclew Terrace,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.78
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,38.68
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,116.6
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,159.7
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.65
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,57.78
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.29
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
410445,Carclew Terrace,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.07
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,34.89
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.7
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.7
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.3
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.69
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,54.42
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.01
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,118.5
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
410445,Carclew Terrace,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,33.66
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,141.2
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.92
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
