Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,51.62
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.35
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
410445,Carclew Terrace,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.08
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.97
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.7
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.09
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.57
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.36
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.11
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.56
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
410445,Carclew Terrace,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.11
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.9
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.19
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.04
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
410445,Carclew Terrace,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.91
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.09
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.7
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.07
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,47.09
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.4
410445,Carclew Terrace,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.21
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.11
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
410445,Carclew Terrace,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.89
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.48
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.75
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.3
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.13
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.32
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
410445,Carclew Terrace,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.49
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.26
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.8
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.1
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.72
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.46
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,56.94
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,147.0
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
410445,Carclew Terrace,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.72
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.05
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.01
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.47
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.83
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
410445,Carclew Terrace,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.97
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.05
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.27
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,41.23
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
410445,Carclew Terrace,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.15
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.77
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.15
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.17
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
410445,Carclew Terrace,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.35
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.21
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.13
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.16
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
410445,Carclew Terrace,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.87
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.89
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.52
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.34
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.13
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
410445,Carclew Terrace,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
