Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.09
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
410445,Carclew Terrace,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.19
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.62
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.66
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
410445,Carclew Terrace,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.79
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.45
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
410445,Carclew Terrace,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.18
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.52
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.74
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410445,Carclew Terrace,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.93
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.16
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.1
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.84
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.98
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
410445,Carclew Terrace,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.87
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.17
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
410445,Carclew Terrace,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.61
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.72
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,38.92
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
410445,Carclew Terrace,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.78
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.36
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.82
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
410445,Carclew Terrace,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.0
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.46
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.65
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.18
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
410445,Carclew Terrace,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.06
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.22
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410445,Carclew Terrace,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.96
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.65
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410445,Carclew Terrace,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
