Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.87
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
410445,Carclew Terrace,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.73
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.24
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.0
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.21
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.38
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.47
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.91
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.92
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.21
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.78
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.61
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.95
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
410445,Carclew Terrace,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.37
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.53
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.16
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.42
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
410445,Carclew Terrace,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,17.95
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,38.49
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
410445,Carclew Terrace,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.91
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.52
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,39.87
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.41
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
410445,Carclew Terrace,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.82
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.69
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.1
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.29
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
410445,Carclew Terrace,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.36
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.76
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
410445,Carclew Terrace,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.06
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.48
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
410445,Carclew Terrace,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.2
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.43
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.87
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,27.03
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.46
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.22
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.71
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.53
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.95
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
