Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.3
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.23
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,30.88
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.31
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.14
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.63
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.54
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.27
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.45
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.75
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.74
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.63
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
410445,Carclew Terrace,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.44
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.35
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.95
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.01
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.5
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.39
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,24.3
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,31.28
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
410445,Carclew Terrace,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.75
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.67
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.01
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.26
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.43
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.48
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.07
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.23
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410445,Carclew Terrace,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.66
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.61
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.05
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.51
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,19.06
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.99
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.07
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
410445,Carclew Terrace,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.91
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.17
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
410445,Carclew Terrace,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.78
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.83
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.24
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
410445,Carclew Terrace,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
