Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.28
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.29
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
410445,Carclew Terrace,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.56
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.53
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410445,Carclew Terrace,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.21
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.29
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.65
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
410445,Carclew Terrace,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.6
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.34
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
410445,Carclew Terrace,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.5
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.21
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
410445,Carclew Terrace,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.36
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.98
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.38
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.61
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.31
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.64
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
410445,Carclew Terrace,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.47
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.17
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.13
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.27
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.8
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.1
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410445,Carclew Terrace,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.53
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.67
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.37
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.03
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.75
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410445,Carclew Terrace,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.05
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.23
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410445,Carclew Terrace,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.84
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
