Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.21
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.73
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.59
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.27
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.65
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
410445,Carclew Terrace,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.32
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.11
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
410445,Carclew Terrace,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.75
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.38
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.14
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.92
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.33
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.35
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
410445,Carclew Terrace,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.09
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.46
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.09
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
410445,Carclew Terrace,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.94
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.92
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.58
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.13
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.31
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
410445,Carclew Terrace,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.45
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.21
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.01
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.37
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.5
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.15
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.66
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
