Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.25
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.28
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
410445,Carclew Terrace,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.51
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.68
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.02
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.64
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.61
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.49
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.46
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.11
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.34
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
410445,Carclew Terrace,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.94
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.99
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.54
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.93
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.47
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.03
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.8
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410445,Carclew Terrace,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.6
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.69
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.51
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
410445,Carclew Terrace,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.77
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.61
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.33
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.16
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
410445,Carclew Terrace,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.48
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,33.18
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
410445,Carclew Terrace,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.2
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.07
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.56
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
410445,Carclew Terrace,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.73
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
