Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,32.66
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
410445,Carclew Terrace,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.46
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.61
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.57
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.15
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.68
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.31
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.68
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.96
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.01
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.79
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.32
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.19
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.4
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.39
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
410445,Carclew Terrace,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.76
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.2
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.9
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.35
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
410445,Carclew Terrace,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.5
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.41
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.32
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.7
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,33.83
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,41.63
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
410445,Carclew Terrace,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.78
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.6
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.52
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,35.68
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.37
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
410445,Carclew Terrace,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.53
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.03
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.82
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.02
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,31.89
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
410445,Carclew Terrace,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.95
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.33
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
410445,Carclew Terrace,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.28
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.69
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.89
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,31.43
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
410445,Carclew Terrace,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.51
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.78
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
410445,Carclew Terrace,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.72
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.89
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
