Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.56
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.62
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,117.5
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
410445,Carclew Terrace,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.31
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.78
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
410445,Carclew Terrace,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.11
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.64
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.72
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
410445,Carclew Terrace,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.3
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.19
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.55
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.96
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.97
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
410445,Carclew Terrace,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,37.72
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,111.9
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
410445,Carclew Terrace,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.49
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,28.87
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
410445,Carclew Terrace,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.04
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.38
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.5
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,29.89
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.13
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
410445,Carclew Terrace,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.97
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.7
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.67
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,38.22
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
410445,Carclew Terrace,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.3
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.87
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.9
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.47
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
410445,Carclew Terrace,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.74
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.81
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.44
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.69
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.54
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
410445,Carclew Terrace,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.3
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.39
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.76
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.55
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410445,Carclew Terrace,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.74
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.41
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.27
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
410445,Carclew Terrace,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
