Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.72
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.82
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.07
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
410445,Carclew Terrace,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.44
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.3
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.04
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.32
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.34
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.76
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.35
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.49
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.31
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.84
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,33.11
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.07
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
410445,Carclew Terrace,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.08
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.67
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
410445,Carclew Terrace,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.81
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.32
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.9
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
410445,Carclew Terrace,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.55
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.9
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
410445,Carclew Terrace,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.09
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.96
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
410445,Carclew Terrace,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.34
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.16
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410445,Carclew Terrace,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.81
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.55
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
410445,Carclew Terrace,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.59
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.23
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.1
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.64
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.77
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.22
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.9
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.1
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.99
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.27
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.93
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.12
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
410445,Carclew Terrace,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.28
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.29
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.77
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.62
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,21.7
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
