Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.38
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
410445,Carclew Terrace,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.38
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.68
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,46.02
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
410445,Carclew Terrace,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.16
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.61
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.5
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,39.48
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.97
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
410445,Carclew Terrace,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.63
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.71
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.22
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.51
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.17
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
410445,Carclew Terrace,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.95
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.49
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,37.75
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.42
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
410445,Carclew Terrace,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.93
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.7
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.64
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.66
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
410445,Carclew Terrace,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.4
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.02
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,38.81
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
410445,Carclew Terrace,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.21
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.5
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.75
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
410445,Carclew Terrace,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.84
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.91
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.22
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,42.85
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
410445,Carclew Terrace,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.66
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.29
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.1
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.83
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
410445,Carclew Terrace,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.56
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.17
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.43
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.55
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
410445,Carclew Terrace,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.79
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.24
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
410445,Carclew Terrace,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
