Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.44
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.83
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.33
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.61
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.66
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,44.1
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
410445,Carclew Terrace,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.56
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.39
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.67
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.2
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.31
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.8
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
410445,Carclew Terrace,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.18
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.79
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.6
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.01
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.13
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.22
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
410445,Carclew Terrace,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.82
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.04
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.24
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,42.84
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.79
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
410445,Carclew Terrace,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.15
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.17
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.34
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.99
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.83
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.53
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
410445,Carclew Terrace,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.21
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,18.29
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.7
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.55
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,39.13
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.66
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
410445,Carclew Terrace,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.33
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.95
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.48
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.4
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.18
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.45
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.2
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
410445,Carclew Terrace,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.4
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.15
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.04
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.68
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.57
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.23
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
410445,Carclew Terrace,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.33
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.38
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.1
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.34
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.98
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,50.7
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.05
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
410445,Carclew Terrace,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.89
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.87
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.75
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.9
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.79
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.41
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.6
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.42
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
410445,Carclew Terrace,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.41
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.15
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.8
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.29
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.62
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.89
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.97
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
410445,Carclew Terrace,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.87
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.86
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,20.25
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.47
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.27
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.52
