Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.96
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
410445,Carclew Terrace,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.16
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.24
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,18.77
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.99
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.03
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
410445,Carclew Terrace,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.72
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.14
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.4
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.39
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.03
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.66
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.03
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.48
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,30.82
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
410445,Carclew Terrace,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.82
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.17
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.2
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.24
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.82
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
410445,Carclew Terrace,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.71
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.64
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,17.96
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.46
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.09
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.96
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.32
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
410445,Carclew Terrace,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.74
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.3
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.91
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.03
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.53
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.9
410445,Carclew Terrace,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.92
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.1
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.25
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.35
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
410445,Carclew Terrace,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.02
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.93
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.82
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.9
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.26
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
410445,Carclew Terrace,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.64
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.07
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.0
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.14
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.23
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
410445,Carclew Terrace,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.5
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
410445,Carclew Terrace,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.47
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.25
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.96
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
410445,Carclew Terrace,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.27
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.82
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.9
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.68
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.35
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,42.03
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.81
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
410445,Carclew Terrace,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.17
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.55
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.89
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.1
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
