Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.06
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
410445,Carclew Terrace,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.32
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.74
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
410445,Carclew Terrace,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.75
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.91
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
410445,Carclew Terrace,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.95
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.95
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
410445,Carclew Terrace,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
410445,Carclew Terrace,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.83
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.55
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
410445,Carclew Terrace,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.99
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.49
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.09
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
410445,Carclew Terrace,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.24
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.5
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,22.1
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.07
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.58
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.5
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
410445,Carclew Terrace,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.75
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.51
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.02
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.76
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
410445,Carclew Terrace,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.71
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.28
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.44
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.61
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
410445,Carclew Terrace,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.37
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410445,Carclew Terrace,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.39
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.61
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
