Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.29
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.19
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.02
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.7
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.8
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.42
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.03
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.39
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.21
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.69
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.54
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.44
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.89
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.32
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.25
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.96
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.92
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,21.7
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.73
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.49
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.99
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,16.63
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.29
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.41
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
410445,Carclew Terrace,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.13
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.17
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.39
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.24
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
410445,Carclew Terrace,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.74
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.01
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.04
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.19
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.12
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
410445,Carclew Terrace,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.02
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.0
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.19
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.94
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,32.61
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
410445,Carclew Terrace,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.7
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.47
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.09
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
