Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.45
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.15
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
410445,Carclew Terrace,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.61
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.06
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.63
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,40.07
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.44
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
410445,Carclew Terrace,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.83
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.47
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.5
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,43.45
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.2
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
410445,Carclew Terrace,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.2
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.75
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410445,Carclew Terrace,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.65
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
410445,Carclew Terrace,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.24
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
410445,Carclew Terrace,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.81
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.57
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.9
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.72
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.38
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410445,Carclew Terrace,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.36
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.42
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
410445,Carclew Terrace,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.19
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.18
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
410445,Carclew Terrace,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.38
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.91
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.33
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.3
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.76
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410445,Carclew Terrace,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.55
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.06
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.17
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.12
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
410445,Carclew Terrace,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.79
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.74
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,18.26
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.6
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.12
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
410445,Carclew Terrace,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
