Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.97
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.99
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.41
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
410445,Carclew Terrace,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.99
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.23
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.88
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.86
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.83
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
410445,Carclew Terrace,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.43
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.06
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.74
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
410445,Carclew Terrace,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.15
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.63
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.3
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.56
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.55
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.21
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
410445,Carclew Terrace,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.43
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,21.05
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.88
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.53
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
410445,Carclew Terrace,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,23.69
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,99.0
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.14
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
410445,Carclew Terrace,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.93
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,18.66
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.65
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.06
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.34
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
410445,Carclew Terrace,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.83
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.31
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
410445,Carclew Terrace,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.94
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.85
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.77
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.49
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.08
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,16.26
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.01
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.93
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
410445,Carclew Terrace,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.89
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.49
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.37
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
410445,Carclew Terrace,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.6
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.44
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.56
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.89
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.39
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
