Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
410445,Carclew Terrace,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.0
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.95
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
410445,Carclew Terrace,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.8
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.49
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.13
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
410445,Carclew Terrace,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.7
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.25
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.16
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.26
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.15
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.74
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
410445,Carclew Terrace,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.46
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.11
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.97
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.33
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
410445,Carclew Terrace,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.52
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.75
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.24
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
410445,Carclew Terrace,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.13
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.57
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.14
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.41
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,21.2
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.72
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
410445,Carclew Terrace,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.19
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.54
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
410445,Carclew Terrace,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.08
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.61
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.06
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,21.3
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.69
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.16
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.3
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
