Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.06
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.07
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
410445,Carclew Terrace,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.06
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.08
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.78
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,21.4
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.37
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,24.79
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.16
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.52
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.41
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.02
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.46
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.42
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.3
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,21.5
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.48
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.18
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.6
410445,Carclew Terrace,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.93
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.7
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.27
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.67
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.89
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.62
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.84
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.32
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.32
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.89
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
410445,Carclew Terrace,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.87
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.15
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.87
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
410445,Carclew Terrace,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.63
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.15
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.01
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.62
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,21.6
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.97
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.32
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
410445,Carclew Terrace,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.43
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,21.7
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.43
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.39
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,21.7
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410445,Carclew Terrace,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
