Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.18
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.41
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,21.7
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.23
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.53
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.18
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.44
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
410445,Carclew Terrace,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.05
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.57
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.09
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.37
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.69
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.95
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.2
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.74
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
410445,Carclew Terrace,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.55
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,35.13
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
410445,Carclew Terrace,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.25
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.07
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.62
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.63
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
410445,Carclew Terrace,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.07
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.75
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.16
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.77
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410445,Carclew Terrace,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.39
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.5
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.38
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.03
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.64
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.55
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,104.3
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
410445,Carclew Terrace,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.8
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,35.51
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
410445,Carclew Terrace,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.59
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.22
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
410445,Carclew Terrace,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.32
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.41
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.1
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,21.8
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,33.77
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.62
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.8
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.1
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.51
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
