Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.85
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,128.1
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.3
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
410445,Carclew Terrace,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.69
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.12
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.15
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.7
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,25.37
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.07
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.77
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.1
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.23
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.76
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.55
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.7
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
410445,Carclew Terrace,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.44
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.97
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.13
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,40.45
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.41
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
410445,Carclew Terrace,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.5
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
410445,Carclew Terrace,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.27
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.62
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.7
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.06
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,131.7
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
410445,Carclew Terrace,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.15
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.4
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.9
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,132.1
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
410445,Carclew Terrace,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.95
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.7
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,44.77
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.83
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.13
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
410445,Carclew Terrace,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.01
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.44
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.07
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,21.9
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.43
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
410445,Carclew Terrace,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,25.61
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.38
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.55
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.65
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
410445,Carclew Terrace,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.14
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,25.88
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,106.6
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.77
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,33.8
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,24.45
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.3
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.21
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,109.7
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
410445,Carclew Terrace,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.84
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.62
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,70.6
