Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.7
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.06
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
410445,Carclew Terrace,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.7
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.0
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,27.54
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.98
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.58
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
410445,Carclew Terrace,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.98
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,22.0
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.74
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
410445,Carclew Terrace,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.64
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.42
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.7
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.82
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.1
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
410445,Carclew Terrace,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.92
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.92
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.8
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.77
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
410445,Carclew Terrace,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.39
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.2
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,103.7
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
410445,Carclew Terrace,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.75
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.36
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.7
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,116.2
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
410445,Carclew Terrace,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.06
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.32
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
410445,Carclew Terrace,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.96
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.39
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,28.31
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410445,Carclew Terrace,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.83
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.17
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.17
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,30.66
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
410445,Carclew Terrace,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.41
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.27
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.34
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.58
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.95
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
