Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.76
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.38
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
410445,Carclew Terrace,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.28
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.45
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.1
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,31.32
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.88
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
410445,Carclew Terrace,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.35
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.2
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.51
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.77
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.39
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.75
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
410445,Carclew Terrace,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,18.18
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.89
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,35.06
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
410445,Carclew Terrace,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.39
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.84
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.6
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.06
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.63
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,49.91
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.48
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,137.2
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
410445,Carclew Terrace,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.06
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.27
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.98
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.36
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.26
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
410445,Carclew Terrace,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.72
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.39
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.8
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,42.26
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
410445,Carclew Terrace,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.46
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.4
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.49
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,36.93
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.37
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
410445,Carclew Terrace,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.95
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.04
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.62
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.49
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.48
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
410445,Carclew Terrace,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.85
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.25
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.9
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.79
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.22
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.85
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.91
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
410445,Carclew Terrace,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.05
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.82
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.82
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.49
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.07
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,32.37
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
410445,Carclew Terrace,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.21
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.93
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.2
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.22
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.4
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
