Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.09
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
410445,Carclew Terrace,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.33
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.68
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.96
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.23
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.66
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
410445,Carclew Terrace,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.14
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.5
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.38
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,36.34
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.85
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
410445,Carclew Terrace,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.57
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.69
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.78
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.57
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,36.36
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
410445,Carclew Terrace,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.54
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.08
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.6
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.18
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.64
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.9
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
410445,Carclew Terrace,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.99
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,17.11
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,71.8
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.84
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.41
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.98
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
410445,Carclew Terrace,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.67
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,18.19
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,86.1
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.7
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.61
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.51
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.9
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.83
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
410445,Carclew Terrace,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,21.68
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.34
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.97
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.0
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.54
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
410445,Carclew Terrace,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.1
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.22
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.0
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.93
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.94
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.7
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.07
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
410445,Carclew Terrace,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.43
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.96
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.8
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.12
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.35
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.46
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.36
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
410445,Carclew Terrace,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.83
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.81
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.6
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.97
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.75
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.92
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
410445,Carclew Terrace,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.8
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,38.37
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.9
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.64
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.3
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,57.05
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,125.8
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
410445,Carclew Terrace,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
