Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.15
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.61
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.39
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,155.0
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.85
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.91
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.49
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.48
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
410445,Carclew Terrace,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.29
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.2
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.78
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.03
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.01
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.08
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.3
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.81
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
410445,Carclew Terrace,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.29
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.41
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,16.62
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.2
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.15
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.77
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.79
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
410445,Carclew Terrace,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.87
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.8
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.1
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.4
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.12
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.05
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.42
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
410445,Carclew Terrace,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.72
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.36
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,34.36
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.51
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,142.2
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.81
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.54
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.42
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
410445,Carclew Terrace,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.51
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.67
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.67
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.6
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.2
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.93
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,47.04
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,104.0
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
410445,Carclew Terrace,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.62
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.83
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.95
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.4
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.93
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
410445,Carclew Terrace,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.42
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.84
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.84
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.6
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,20.2
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.49
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.17
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
410445,Carclew Terrace,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.76
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.2
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
410445,Carclew Terrace,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.55
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.25
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.52
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.19
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
410445,Carclew Terrace,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.84
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.16
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,34.64
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
410445,Carclew Terrace,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.2
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.55
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.51
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.0
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.21
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
