Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.01
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.82
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.2
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
410445,Carclew Terrace,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.64
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.13
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.18
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.56
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.34
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.51
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.08
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.21
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.61
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
410445,Carclew Terrace,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.7
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.04
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.3
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.52
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.18
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
410445,Carclew Terrace,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.36
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.49
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.59
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410445,Carclew Terrace,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.9
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.59
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.73
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.91
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.35
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.97
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.05
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.6
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.87
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.83
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.62
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.74
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.01
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.18
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.8
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
410445,Carclew Terrace,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.58
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.71
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.1
