Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
410445,Carclew Terrace,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.38
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.22
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.01
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.18
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
410445,Carclew Terrace,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.83
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.02
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.4
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.92
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.8
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.9
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.89
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
410445,Carclew Terrace,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.26
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.37
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.13
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
410445,Carclew Terrace,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.9
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.51
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.15
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.12
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,31.08
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.7
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
410445,Carclew Terrace,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.46
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,23.72
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
410445,Carclew Terrace,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.34
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.96
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
410445,Carclew Terrace,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.22
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.84
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.85
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.33
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.98
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.85
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.88
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.07
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
410445,Carclew Terrace,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.64
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.83
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
