Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.96
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.53
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.1
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.05
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,32.03
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
410445,Carclew Terrace,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.02
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.6
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.4
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.37
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.95
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.0
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.73
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.18
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.82
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.34
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.35
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.11
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.55
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.83
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.13
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.06
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,20.2
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.5
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
410445,Carclew Terrace,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.13
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.47
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
410445,Carclew Terrace,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.47
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.31
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.63
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
410445,Carclew Terrace,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.66
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.45
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.35
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.61
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
410445,Carclew Terrace,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.5
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.72
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.3
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.97
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
410445,Carclew Terrace,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.7
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.17
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.9
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,26.33
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.49
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.39
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.89
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.91
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
