Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.87
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,24.3
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
410445,Carclew Terrace,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.65
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.5
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.33
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
410445,Carclew Terrace,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.42
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.07
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.43
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
410445,Carclew Terrace,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.8
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
410445,Carclew Terrace,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.79
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.88
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.2
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.03
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,68.7
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
410445,Carclew Terrace,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.62
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.06
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.53
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.63
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.27
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
410445,Carclew Terrace,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.33
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.08
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,33.37
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.09
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.79
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.4
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,39.15
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
410445,Carclew Terrace,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.41
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.61
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.0
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.83
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.63
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
410445,Carclew Terrace,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.44
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.61
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.2
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.4
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.33
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
410445,Carclew Terrace,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.2
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.0
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.95
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.38
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
410445,Carclew Terrace,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.45
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.36
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.2
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.32
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,35.52
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
410445,Carclew Terrace,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
