Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.52
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.08
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.86
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
410445,Carclew Terrace,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.25
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.91
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.51
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.54
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.85
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.47
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
410445,Carclew Terrace,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.89
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.82
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.23
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
410445,Carclew Terrace,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.3
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,15.41
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.7
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
410445,Carclew Terrace,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.85
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.59
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.02
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.6
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.36
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
410445,Carclew Terrace,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.92
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.7
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
410445,Carclew Terrace,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.62
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.67
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.1
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
410445,Carclew Terrace,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.53
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.07
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.96
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.59
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
410445,Carclew Terrace,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.09
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.48
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.57
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.9
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.4
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.68
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
410445,Carclew Terrace,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.06
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.7
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.27
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.47
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.99
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.61
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
410445,Carclew Terrace,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.04
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
