Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.51
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,30.56
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
410445,Carclew Terrace,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.31
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.95
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.66
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.15
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
410445,Carclew Terrace,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.65
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.63
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.83
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.33
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
410445,Carclew Terrace,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.12
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.75
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.67
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.6
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.09
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.96
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.82
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.43
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.74
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.25
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.3
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.52
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.3
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.71
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
410445,Carclew Terrace,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
410445,Carclew Terrace,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.75
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.35
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.27
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.93
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.2
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.5
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.52
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
410445,Carclew Terrace,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.88
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.55
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.38
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.28
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.9
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.6
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.6
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.16
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.09
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.41
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.76
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
410445,Carclew Terrace,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.17
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.7
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
