Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.4
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.59
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
410445,Carclew Terrace,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.72
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.58
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.2
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,20.2
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.77
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,88.4
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
410445,Carclew Terrace,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.23
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.7
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.45
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
410445,Carclew Terrace,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.0
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
410445,Carclew Terrace,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.25
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.41
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.47
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
410445,Carclew Terrace,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.74
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.04
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.58
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.99
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.4
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
410445,Carclew Terrace,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.67
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.69
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
410445,Carclew Terrace,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.8
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,32.27
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
410445,Carclew Terrace,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.83
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.97
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.1
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.54
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
410445,Carclew Terrace,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.91
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.8
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.89
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.59
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
410445,Carclew Terrace,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.51
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.05
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.8
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
410445,Carclew Terrace,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.16
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.25
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.86
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
410445,Carclew Terrace,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
