Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,15.98
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.9
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.46
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,29.37
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
410445,Carclew Terrace,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.97
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.43
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.02
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
410445,Carclew Terrace,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.99
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.3
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.9
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.36
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.3
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.29
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
410445,Carclew Terrace,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.14
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.95
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.1
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.7
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.11
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.52
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,29.79
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.07
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
410445,Carclew Terrace,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.64
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.8
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.1
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.1
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.67
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,39.8
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.48
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.5
410445,Carclew Terrace,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.62
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.3
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
410445,Carclew Terrace,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.31
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.4
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.04
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.57
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.99
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
410445,Carclew Terrace,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.66
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.87
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.0
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.3
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.89
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
410445,Carclew Terrace,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.17
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.98
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.3
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.31
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.6
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.5
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
410445,Carclew Terrace,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.23
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.83
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.95
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,57.0
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,27.38
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.6
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
410445,Carclew Terrace,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.19
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.1
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.06
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.52
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.73
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.49
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
410445,Carclew Terrace,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.6
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.72
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.77
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.3
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
