Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.72
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
410445,Carclew Terrace,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.23
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.3
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.0
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.3
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.5
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.63
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.06
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.1
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,35.09
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
410445,Carclew Terrace,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.82
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.98
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.88
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.31
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,98.9
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
410445,Carclew Terrace,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.53
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.0
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,21.0
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.52
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
410445,Carclew Terrace,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.49
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.3
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
410445,Carclew Terrace,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.86
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.38
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.02
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,79.6
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.23
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,36.6
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
410445,Carclew Terrace,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.7
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.54
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,21.1
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.6
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.38
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
410445,Carclew Terrace,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.02
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
410445,Carclew Terrace,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.51
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.03
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
410445,Carclew Terrace,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.12
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.0
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.63
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,41.88
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
410445,Carclew Terrace,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.27
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.33
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.41
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,22.17
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,90.6
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,30.43
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.75
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.4
