Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.23
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.1
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,27.63
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
410445,Carclew Terrace,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.22
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.23
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.33
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.65
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.95
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
410445,Carclew Terrace,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.68
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,10.85
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.73
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.37
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.6
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.16
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.5
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.29
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.66
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,14.19
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.5
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.1
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.14
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.4
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.38
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.65
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
410445,Carclew Terrace,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.13
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.01
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.5
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.13
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
410445,Carclew Terrace,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.25
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,33.81
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.99
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
410445,Carclew Terrace,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.61
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.81
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.57
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.86
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
410445,Carclew Terrace,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.37
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.78
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.16
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
410445,Carclew Terrace,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.47
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.97
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.9
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,transformer,,Temperature,C,20.9
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.89
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.2
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
410445,Carclew Terrace,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.95
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.32
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.6
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.1
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.39
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.63
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
