Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
410445,Carclew Terrace,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.09
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.66
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.01
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.6
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.14
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
410445,Carclew Terrace,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.43
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.22
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.15
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.71
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.04
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,36.98
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.93
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
410445,Carclew Terrace,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.16
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.5
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.1
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.83
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.46
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.89
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.34
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
410445,Carclew Terrace,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.82
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.1
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.4
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.6
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.22
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.0
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,transformer,,Temperature,C,20.8
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.2
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
410445,Carclew Terrace,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.44
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.09
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,transformer,,Temperature,C,20.7
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.87
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.23
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
410445,Carclew Terrace,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.65
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.19
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.38
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.74
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
410445,Carclew Terrace,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,13.34
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.4
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.0
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,transformer,,Temperature,C,20.6
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.49
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.17
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
410445,Carclew Terrace,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.14
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.83
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.66
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.24
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.84
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.7
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
410445,Carclew Terrace,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.83
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.49
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,16.64
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.3
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.54
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,43.56
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.37
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
410445,Carclew Terrace,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.75
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.72
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,13.64
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.3
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.0
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.23
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.01
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.51
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,100.8
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.9
410445,Carclew Terrace,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,21.76
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.3
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,13.37
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.6
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.76
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.52
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.1
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.02
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
410445,Carclew Terrace,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.95
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,31.38
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.11
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.4
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.17
