Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.87
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.03
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.03
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.16
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
410445,Carclew Terrace,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,21.53
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,33.54
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.46
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,138.2
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.2
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.79
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.08
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,transformer,,Temperature,C,20.2
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.66
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
410445,Carclew Terrace,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.63
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.52
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,98.3
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.5
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.29
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.68
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,49.86
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,25.56
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
410445,Carclew Terrace,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,20.91
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.23
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.4
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,55.5
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.13
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.04
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.2
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.2
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.93
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,51.94
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,23.68
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
410445,Carclew Terrace,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.4
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.23
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,14.95
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.36
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.6
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.63
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.17
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.0
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
410445,Carclew Terrace,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.83
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.43
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.2
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.9
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.8
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.33
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.97
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,53.44
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
410445,Carclew Terrace,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.29
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.62
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,18.76
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.17
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.99
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.78
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.66
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.34
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
410445,Carclew Terrace,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.02
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.35
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,19.63
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.47
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.59
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,52.85
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.88
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
410445,Carclew Terrace,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.43
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,31.5
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,21.05
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.0
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,88.5
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.39
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.34
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.1
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.3
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.75
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.88
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.81
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
410445,Carclew Terrace,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.03
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.56
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,17.54
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.9
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.5
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.46
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.59
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.06
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.47
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
410445,Carclew Terrace,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,17.36
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.59
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.17
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.4
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.22
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.29
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.5
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
410445,Carclew Terrace,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.2
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,17.31
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.43
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.36
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.05
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.61
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.82
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
410445,Carclew Terrace,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
