Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.11
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.3
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,16.78
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.7
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.75
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.15
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.95
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
410445,Carclew Terrace,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.64
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.46
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.59
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.3
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,65.4
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.05
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,42.04
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.21
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
410445,Carclew Terrace,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.11
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,15.1
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.07
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.36
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.93
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.12
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
410445,Carclew Terrace,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.29
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.82
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.65
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.0
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.03
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.65
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
410445,Carclew Terrace,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.08
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.76
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.19
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.2
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.92
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.83
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.12
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
410445,Carclew Terrace,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,39.43
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.03
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
410445,Carclew Terrace,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.79
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.9
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.0
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.45
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
410445,Carclew Terrace,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.77
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,15.09
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.14
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.33
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
410445,Carclew Terrace,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.29
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.17
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.25
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.7
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.5
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.42
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.41
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.64
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.58
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
410445,Carclew Terrace,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.62
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.85
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.2
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.6
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.03
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,36.99
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
410445,Carclew Terrace,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.01
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.81
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,11.79
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,103.6
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
410445,Carclew Terrace,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.98
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.5
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.64
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
