Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.36
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.31
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
410445,Carclew Terrace,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.22
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.9
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.2
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.68
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,17.61
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
410445,Carclew Terrace,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.39
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.45
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.7
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.19
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,transformer,,Temperature,C,19.2
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.19
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.19
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
410445,Carclew Terrace,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.23
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.3
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.96
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.62
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
410445,Carclew Terrace,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.32
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.7
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.03
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.39
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,32.33
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.19
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
410445,Carclew Terrace,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.07
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.81
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.05
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
410445,Carclew Terrace,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.76
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.29
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.95
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,30.74
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.23
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
410445,Carclew Terrace,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.41
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.97
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.58
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
410445,Carclew Terrace,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.57
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.02
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.63
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.84
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.81
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.56
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.5
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.8
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.94
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
410445,Carclew Terrace,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.98
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.94
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.58
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.36
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
410445,Carclew Terrace,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.34
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.45
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.98
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
410445,Carclew Terrace,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.03
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.31
