Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.89
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.82
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.72
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.76
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
410445,Carclew Terrace,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.38
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.59
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,16.18
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.59
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.7
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.2
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.49
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.01
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
410445,Carclew Terrace,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.91
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.98
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.62
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.62
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,transformer,,Temperature,C,18.7
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.35
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
410445,Carclew Terrace,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.87
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.9
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.4
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,transformer,,Temperature,C,18.7
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
410445,Carclew Terrace,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.35
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.19
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.23
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
410445,Carclew Terrace,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.56
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.71
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.77
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
410445,Carclew Terrace,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.4
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.7
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.8
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.95
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.52
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.35
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
410445,Carclew Terrace,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.52
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.1
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.3
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.89
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.48
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.67
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
410445,Carclew Terrace,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.14
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.36
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.3
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.3
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.69
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.37
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.3
