Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
410445,Carclew Terrace,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.74
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.71
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.64
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.43
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.38
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.72
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
410445,Carclew Terrace,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.93
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.25
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.71
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.9
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.14
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
410445,Carclew Terrace,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.77
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.98
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,29.5
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.23
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
410445,Carclew Terrace,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.73
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.96
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.7
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.24
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
410445,Carclew Terrace,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.03
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.97
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.88
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
410445,Carclew Terrace,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.87
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.0
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.12
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.83
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
410445,Carclew Terrace,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.52
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,28.08
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.0
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
410445,Carclew Terrace,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.92
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.29
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
410445,Carclew Terrace,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.16
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.66
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.29
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.0
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.99
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.1
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.82
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
410445,Carclew Terrace,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.78
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.33
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.1
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.8
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.9
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.43
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.98
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.59
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.72
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.13
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
410445,Carclew Terrace,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.42
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,15.63
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.8
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.3
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,66.4
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.61
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.63
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.03
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.27
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.68
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.06
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
