Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.83
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
410445,Carclew Terrace,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.14
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.04
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.9
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.23
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,transformer,,Temperature,C,17.5
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.05
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
410445,Carclew Terrace,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.34
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.59
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,12.25
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.3
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.9
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.29
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.49
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
410445,Carclew Terrace,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.39
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.84
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,14.75
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.4
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,62.2
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.49
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.95
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.34
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.21
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
410445,Carclew Terrace,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.83
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.74
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.69
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,14.48
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.9
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.94
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
410445,Carclew Terrace,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.77
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.81
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.4
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.52
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.55
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.34
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
410445,Carclew Terrace,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.4
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.7
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.6
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,transformer,,Temperature,C,17.6
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.28
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.59
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
410445,Carclew Terrace,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.34
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.68
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.2
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.88
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,transformer,,Temperature,C,17.7
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
410445,Carclew Terrace,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.72
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.87
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.4
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.28
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
410445,Carclew Terrace,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.73
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.36
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.41
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.9
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.7
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.06
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
410445,Carclew Terrace,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,18.75
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.42
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.05
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.4
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,transformer,,Temperature,C,17.8
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.6
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.02
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
410445,Carclew Terrace,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.88
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.6
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.1
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,30.79
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.27
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
410445,Carclew Terrace,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
