Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,20.41
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,61.3
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.7
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,transformer,,Temperature,C,17.9
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
410445,Carclew Terrace,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.91
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.42
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,11.07
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.6
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.82
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
410445,Carclew Terrace,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.12
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.1
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.16
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.7
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.26
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.28
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
410445,Carclew Terrace,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.27
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.11
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.82
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,transformer,,Temperature,C,18.0
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.55
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.52
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
410445,Carclew Terrace,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.38
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.94
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.22
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.0
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.69
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.7
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,42.43
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,94.4
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
410445,Carclew Terrace,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,17.94
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.43
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.14
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.9
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.2
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.3
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.79
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,transformer,,Temperature,C,18.1
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.27
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.95
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,91.7
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
410445,Carclew Terrace,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,19.46
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.45
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.94
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.5
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.55
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
410445,Carclew Terrace,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.25
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.02
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.83
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,67.5
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.61
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,transformer,,Temperature,C,18.2
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.65
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
410445,Carclew Terrace,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.54
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.4
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.5
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.94
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,transformer,,Temperature,C,18.3
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.89
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.42
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.43
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,58.0
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.5
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.9
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.05
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.87
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
410445,Carclew Terrace,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.07
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,12.06
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.2
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.7
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.66
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,transformer,,Temperature,C,18.4
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.74
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
410445,Carclew Terrace,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.68
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.0
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.4
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.4
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.46
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
