Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.48
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
410445,Carclew Terrace,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.84
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.87
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,transformer,,Temperature,C,18.5
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.73
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
410445,Carclew Terrace,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.33
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.49
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.66
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.8
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.26
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
410445,Carclew Terrace,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.44
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.6
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.8
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.63
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.7
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,transformer,,Temperature,C,18.6
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.52
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
410445,Carclew Terrace,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.14
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.43
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.1
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.36
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,transformer,,Temperature,C,18.7
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.82
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
410445,Carclew Terrace,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.51
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.94
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.5
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.2
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.68
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.5
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,36.03
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,112.4
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
410445,Carclew Terrace,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.52
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.75
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,70.1
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.4
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.45
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,transformer,,Temperature,C,18.8
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.93
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.09
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
410445,Carclew Terrace,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,74.5
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.2
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.43
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
410445,Carclew Terrace,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.94
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.57
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,66.6
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.5
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.9
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.5
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,transformer,,Temperature,C,18.9
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.69
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.31
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.28
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
410445,Carclew Terrace,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.48
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.17
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.78
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.5
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.3
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
410445,Carclew Terrace,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.38
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.99
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.0
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.68
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.8
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,transformer,,Temperature,C,19.0
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.12
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.82
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.5
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
410445,Carclew Terrace,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.12
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.7
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.22
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.0
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.24
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.99
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.2
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
410445,Carclew Terrace,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.87
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.13
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,67.1
