Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.5
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.74
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
410445,Carclew Terrace,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.09
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.64
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.97
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.2
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.7
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.8
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,transformer,,Temperature,C,19.1
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,31.02
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
410445,Carclew Terrace,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.61
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.84
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,69.4
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.74
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.32
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.1
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,transformer,,Temperature,C,19.2
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,24.32
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,33.12
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
410445,Carclew Terrace,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.62
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.98
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.1
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.8
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.61
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.58
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.4
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.16
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,31.32
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
410445,Carclew Terrace,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.28
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.3
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.9
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.56
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.81
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
410445,Carclew Terrace,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.63
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.04
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,64.5
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.6
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.7
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.34
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.87
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.9
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,31.87
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
410445,Carclew Terrace,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.08
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.27
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,66.2
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.0
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.16
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
410445,Carclew Terrace,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.12
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.51
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.4
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.94
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.1
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.09
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
410445,Carclew Terrace,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,11.8
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.08
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.78
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.4
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.63
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.19
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.26
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
410445,Carclew Terrace,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.03
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.43
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.06
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.0
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.36
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.04
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.62
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
410445,Carclew Terrace,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.76
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.53
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.82
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.13
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,75.6
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.3
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.56
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.36
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.35
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.45
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
410445,Carclew Terrace,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.96
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.67
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.8
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.33
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.5
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.25
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.85
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,112.2
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
