Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
410445,Carclew Terrace,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.75
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.5
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.18
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.7
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.52
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,33.89
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,101.3
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
410445,Carclew Terrace,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,23.07
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.48
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.5
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.73
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.84
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.53
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
410445,Carclew Terrace,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.88
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.41
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,86.8
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.9
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.07
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.2
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,26.93
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,35.56
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.65
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
410445,Carclew Terrace,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.88
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.69
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.05
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.87
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.5
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.82
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.15
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.21
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.02
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.4
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
410445,Carclew Terrace,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.17
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.1
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.8
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.17
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.95
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.83
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
410445,Carclew Terrace,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.39
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,82.1
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.6
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.5
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.64
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.37
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
410445,Carclew Terrace,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.0
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.61
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,72.1
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.9
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.03
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.97
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.12
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.24
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
410445,Carclew Terrace,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.58
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.85
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.61
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,86.7
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.9
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.48
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.3
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
410445,Carclew Terrace,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.57
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.79
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,85.1
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.3
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.93
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.38
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.84
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
410445,Carclew Terrace,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.86
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.66
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,95.5
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.3
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.49
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.26
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.87
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,110.8
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
410445,Carclew Terrace,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.72
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,30.08
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,18.72
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.55
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.62
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
410445,Carclew Terrace,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.55
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.87
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.47
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.1
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.22
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.05
