Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,7.06
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,113.9
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
410445,Carclew Terrace,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.35
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.44
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.91
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.5
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.9
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.23
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,transformer,,Temperature,C,19.3
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.8
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
410445,Carclew Terrace,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.62
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.6
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.84
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.3
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.48
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
410445,Carclew Terrace,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.69
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.97
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.63
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.0
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,transformer,,Temperature,C,19.4
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.78
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
410445,Carclew Terrace,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.96
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.86
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.79
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.4
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.4
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.7
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.32
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.55
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.17
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,34.13
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.35
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,89.8
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
410445,Carclew Terrace,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.43
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.03
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,65.0
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.9
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.14
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.7
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,transformer,,Temperature,C,19.5
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,24.51
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,32.17
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
410445,Carclew Terrace,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.2
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.57
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.31
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.4
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.5
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.74
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.49
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,transformer,,Temperature,C,19.6
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.28
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.69
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
410445,Carclew Terrace,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.78
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,11.31
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,27.01
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.93
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,76.4
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,48.2
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.1
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.0
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.24
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,transformer,,Temperature,C,19.7
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,41.25
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,118.7
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
410445,Carclew Terrace,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.63
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.18
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.07
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.97
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.0
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.45
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.49
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
410445,Carclew Terrace,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.38
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.86
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.2
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.05
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.6
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.4
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.2
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.28
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.14
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,transformer,,Temperature,C,19.8
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.97
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,76.8
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
410445,Carclew Terrace,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.77
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.74
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.53
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.1
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.2
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.73
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,transformer,,Temperature,C,19.9
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,29.42
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.84
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
410445,Carclew Terrace,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.03
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.09
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.11
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.6
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.8
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.8
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.15
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.05
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.28
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
410445,Carclew Terrace,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
