Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.89
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.25
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.58
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.41
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,60.7
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.5
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,transformer,,Temperature,C,20.0
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,30.08
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.03
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
410445,Carclew Terrace,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.66
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,14.57
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.7
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.27
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.4
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.3
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.91
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.9
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.65
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.18
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
410445,Carclew Terrace,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.65
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.27
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.78
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.04
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,10.69
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.9
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.0
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.56
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.1
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,transformer,,Temperature,C,20.1
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.56
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,36.22
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.65
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
410445,Carclew Terrace,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.0
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.83
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.7
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,12.8
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,127.1
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,54.0
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.76
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.51
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,transformer,,Temperature,C,20.2
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.71
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
410445,Carclew Terrace,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.39
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.24
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,50.8
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.1
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.5
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,34.4
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
410445,Carclew Terrace,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.85
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.79
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,14.5
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.59
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.24
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.8
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,61.1
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.2
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.2
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.36
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.59
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.05
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.8
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,transformer,,Temperature,C,20.3
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.02
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.68
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.05
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
410445,Carclew Terrace,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.93
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.0
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.08
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.4
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.8
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.0
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.0
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.9
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.02
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.18
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
410445,Carclew Terrace,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.06
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.44
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.16
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.65
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.48
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,14.28
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.5
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.8
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.6
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.3
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,14.09
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.43
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.98
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
410445,Carclew Terrace,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.75
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.37
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.57
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,15.66
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.8
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.7
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,64.9
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.42
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.31
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.37
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.6
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.7
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.59
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.98
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.29
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
410445,Carclew Terrace,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.07
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-2.34
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.92
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.57
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.26
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,20.44
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.3
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,84.9
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.01
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.82
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.5
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,transformer,,Temperature,C,20.4
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.32
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
410445,Carclew Terrace,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.92
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.71
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.06
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.2
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.11
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.31
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.45
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.3
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.1
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.94
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.07
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,24.53
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
410445,Carclew Terrace,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.71
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.49
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.6
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.12
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.94
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.71
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.7
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.2
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-2.13
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,transformer,,Temperature,C,20.5
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
410445,Carclew Terrace,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
